Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,282.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,170.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,273.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,274.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,250.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,196.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,324.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,324.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,232.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,224.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,214.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
