Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,268.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,278.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,173.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,328.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,329.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,261.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,264.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,313.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,314.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,283.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
