Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,269.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,273.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,294.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,295.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,214.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,348.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,349.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,260.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,254.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,318.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,320.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,272.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,295.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,300.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,238.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,239.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
