Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,319.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,320.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,290.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,290.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,142.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,337.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,343.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,260.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,273.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,348.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,348.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
