Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,286.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,286.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,340.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,340.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,299.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,300.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,349.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,352.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,234.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,234.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,258.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,333.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,335.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,262.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,268.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,285.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,287.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91089
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
