Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,249.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,250.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,276.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91177
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,253.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,260.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,293.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87854
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,274.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
