Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,213.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,268.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,269.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88568
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,260.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,209.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,265.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95923
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
