Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,232.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,277.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,277.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95654
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
