Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93149
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,223.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9234
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,213.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94568
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
