Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91699
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92288
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9313
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,240.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,218.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,214.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,215.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,222.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
