Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,232.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92691
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90555
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,277.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,284.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
