Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,213.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,254.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,225.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,226.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,258.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,259.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,338.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,339.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93683
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
