Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,250.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,207.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,225.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,298.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,301.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
