Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,200.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,228.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
