Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,266.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86667
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,200.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
