Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92554
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93539
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,277.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,277.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,218.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
