Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,293.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,298.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,195.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,341.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,341.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,334.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,335.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,211.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,183.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,308.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,308.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
