Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,210.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,254.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,255.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,206.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94717
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91525
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,247.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,287.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,287.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91543
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,180.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92581
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
