Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93561
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90634
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,170.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,178.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,213.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,256.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95407
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88095
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
