Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90152
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,227.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92798
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
