Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8248
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89441
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96976
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95276
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90503
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95303
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93994
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93246
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77542
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
