Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93017
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92529
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91217
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84854
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89535
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
