Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79934
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83456
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76904
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87366
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75412
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88086
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
