Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93268
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79037
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88086
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94427
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84775
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78299
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93875
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85843
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78274
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
