Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93817
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86917
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94531
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90991
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83307
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,203.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88455
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94818
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
