Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,186.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65325
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72613
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91708
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76425
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76843
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68008
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72503
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89129
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,170.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
