Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92557
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67138
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70129
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71109
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7022
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77942
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73181
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9172
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91528
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89697
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65768
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73913
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93783
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89432
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
