Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,154.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,169.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91913
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65017
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,221.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73553
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70523
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87573
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89117
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92718
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74313
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
