Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88702
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93051
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,199.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85684
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71032
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,228.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76516
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81994
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92215
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,150.75
