Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89557
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78744
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91275
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92132
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90878
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69986
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,231.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,232.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,271.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,272.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77038
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87012
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88785
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,290.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74582
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
