Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,156.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,295.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,296.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83966
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92865
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90381
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,282.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,283.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81088
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86822
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86767
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,202.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,284.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,289.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91659
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80716
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,212.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,309.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,316.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
