Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80005
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90054
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,299.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,300.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88632
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83395
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91574
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,306.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84857
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93637
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,314.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,315.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85794
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93906
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
