Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,226.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,340.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,341.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93759
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83392
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90625
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,308.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,309.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92456
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84277
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,304.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,305.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87845
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8406
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89728
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,265.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
