Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89242
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89545
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84396
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93423
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87704
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,151.88
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78186
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
