Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86557
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94705
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93237
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79977
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90387
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91998
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86685
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91339
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89383
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
