Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9314
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91232
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93686
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.893
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93677
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91965
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91681
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
