Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,116.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92508
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92511
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,187.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92358
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96551
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95392
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90027
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90045
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89169
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
