Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,179.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94553
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,222.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93262
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92163
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,231.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91659
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,197.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
