Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91333
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,214.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94519
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,205.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
