Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,233.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,317.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,317.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,270.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,271.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93695
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,265.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,231.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
