Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,333.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,263.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,275.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,252.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,252.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,199.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
