Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,273.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,185.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,195.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,233.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,287.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,288.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,119.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,307.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,310.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,255.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,180.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,189.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,292.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,298.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,254.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,258.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
