Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,331.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,332.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,232.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,233.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,236.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,292.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,293.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,319.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,319.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
