Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,273.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,294.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,295.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,355.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,359.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,251.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,171.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,197.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,342.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,342.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,212.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,213.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,306.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,308.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,267.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,268.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
