Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,279.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,279.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,370.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,370.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,207.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,152.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,376.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,380.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,219.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,341.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,341.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,255.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,116.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
