Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,301.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,301.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,287.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,287.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,253.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,255.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,257.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,251.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,330.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,331.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,211.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,264.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,225.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
