Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,290.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,290.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,232.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,275.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,275.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,322.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,329.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95019
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,221.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,227.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,282.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,282.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
