Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,266.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,297.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,145.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,145.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,331.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,339.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,273.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,285.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,293.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,278.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,278.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
