Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,284.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,287.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,222.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,300.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,304.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,266.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,208.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,266.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,250.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,250.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,305.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,309.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
