Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,253.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,145.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,297.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,299.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,257.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,258.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,283.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
