Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,291.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,291.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,218.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95612
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,274.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,251.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91119
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,219.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,236.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,171.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
