Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94928
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,283.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,296.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,302.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,303.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,267.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,363.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,369.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93008
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
