Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,232.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,251.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,250.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,251.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9585
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90695
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
