Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91324
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,208.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90668
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8584
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87155
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,171.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9451
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85083
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
