Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,261.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,262.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85669
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,199.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,197.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8363
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,226.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85687
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93381
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,215.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,216.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90347
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
