Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,265.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,267.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,324.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,324.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,267.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,273.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,294.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,294.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,188.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92309
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,213.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,294.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,294.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
