Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,282.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,283.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,195.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,196.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90057
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,235.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,269.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,274.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99875
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89825
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,319.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,320.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
