Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,333.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,338.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,236.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91446
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,229.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,248.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,221.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,194.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
