Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,254.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,258.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,197.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92117
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,249.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90277
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
