Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,241.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,241.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,254.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8692
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,280.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78326
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,277.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,281.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92825
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
