Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,133.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91568
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9216
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83468
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91894
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90607
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92142
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
