Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93542
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,173.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.867
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93387
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94568
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88962
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87268
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
