Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89825
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94968
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91617
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,161.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,105.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90222
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92874
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89993
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90445
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74069
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8472
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92877
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
