Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89017
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72726
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84619
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83716
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,166.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92599
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82986
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87127
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87292
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,135.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,155.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87298
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95209
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87616
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91299
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77939
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85367
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
